Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94348
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97055
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95233
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96329
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94043
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,168.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,334.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,442.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,307.62
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,423.25
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,300.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,445.88
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.75
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8977
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93011
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93918
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97827
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95044
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,169.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,120.5
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,191.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.25
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,322.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,470.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.62
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,352.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,507.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.38
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,365.12
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,498.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.75
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92355
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93988
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96661
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96478
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97101
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96335
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89401
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,207.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,210.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,126.75
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,197.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,390.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,501.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,332.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,554.88
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,356.25
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,456.38
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
