Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95154
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89633
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95816
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.75
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,198.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,131.38
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,180.75
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,369.25
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,507.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,312.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,468.5
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,271.62
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,411.12
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9183
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97562
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95343
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99518
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96097
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94482
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,69.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,201.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,119.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,206.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,155.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,340.5
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,500.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.38
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,328.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,465.75
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,267.25
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,420.88
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93158
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94745
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96951
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96384
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,82.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,152.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94171
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95859
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,133.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,234.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.62
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,349.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,431.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.38
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,298.5
