Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,533.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.25
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,286.88
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,379.75
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.12
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9111
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96979
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95108
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95422
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93671
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,123.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,193.62
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,308.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,409.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,304.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,441.75
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.88
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,275.25
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,404.5
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97461
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96875
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96701
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94824
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.927
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93939
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,215.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,286.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,383.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.12
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,262.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,474.88
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,329.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,485.25
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.38
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97043
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95486
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96481
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95026
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94714
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
