Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,119.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,176.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,296.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,435.88
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,273.62
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,420.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,240.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,377.25
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91028
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97275
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92499
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97034
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93143
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92926
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94025
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,118.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,178.88
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,264.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,377.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,274.38
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,380.5
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,232.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,347.75
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.897
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92853
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,93.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96936
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91232
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91391
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88638
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91846
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,48.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,125.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,196.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.75
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,302.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,421.88
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,270.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,393.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,200.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,288.5
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.56
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90863
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97491
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9314
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9523
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92941
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91443
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88132
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91128
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91031
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
