Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,117.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,204.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,300.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,405.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,262.12
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,379.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,206.75
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,277.88
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90564
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97586
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8613
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96704
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95474
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97443
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94128
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87112
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93887
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,107.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,169.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,248.25
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,334.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,252.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,343.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,190.12
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,264.5
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92114
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9736
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86477
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88159
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9602
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95154
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93313
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91626
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92068
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87274
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,103.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,213.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,195.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,323.75
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,236.25
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,357.12
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,275.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.19
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92157
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9939
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89123
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,63.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.88
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90066
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96139
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95981
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86651
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89859
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90576
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87265
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92239
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
