Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,105.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,179.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,249.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,258.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,348.38
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,181.12
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,226.5
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93225
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9473
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87622
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94723
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91907
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91492
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9277
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9425
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,218.75
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,301.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,206.38
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,332.5
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,191.12
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,238.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8472
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95267
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94553
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9024
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95892
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95071
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82602
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88647
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91775
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90652
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93097
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,95.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,127.5
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,191.62
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,269.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,208.38
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,263.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,184.75
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,241.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.06
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87399
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94961
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9129
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96243
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.31
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71533
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92895
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93396
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91681
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91135
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
