Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,174.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,221.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,215.62
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,356.5
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,195.75
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,243.38
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87515
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93494
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88028
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91992
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64828
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91031
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88931
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92493
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9126
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89514
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,173.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,158.12
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,228.38
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,220.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,337.25
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,158.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90777
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93057
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86667
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88824
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.13
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86044
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87399
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86621
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88745
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89621
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93579
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,137.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,172.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,226.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,218.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,265.12
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,152.62
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,198.88
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90643
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93262
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93997
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95624
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93442
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80844
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88159
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89401
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95737
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
