Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90109
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88687
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,119.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,182.62
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,230.5
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,212.12
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,270.75
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,183.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,255.25
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88779
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98038
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91705
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96384
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95535
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91635
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74081
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89108
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89017
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9079
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87726
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,190.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,170.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,219.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,206.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,265.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,188.12
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,244.62
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.56
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87854
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85895
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93735
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95792
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90359
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.81
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7431
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91318
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88577
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84515
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90399
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86728
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,166.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,172.88
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,208.25
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,222.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,301.12
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,167.75
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,234.25
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89969
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88986
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94141
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94461
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92465
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86154
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77804
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89789
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
