Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89532
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89932
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,102.12
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,171.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,134.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,173.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,211.38
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,242.62
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,324.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,167.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,216.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.69
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80505
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88861
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,77.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88898
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93445
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82733
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.777
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83807
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87436
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,125.75
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,148.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,164.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,207.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,288.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,327.62
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,207.38
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.12
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81253
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99738
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86242
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,86.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.849
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95373
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89569
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69656
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78061
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87707
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8967
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86786
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,132.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,187.5
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,156.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,160.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,200.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,289.88
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,332.38
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,224.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.56
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85492
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86902
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,64.38
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,75.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,83.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,97.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.06
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83774
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93881
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90237
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74475
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79577
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9577
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
