Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90414
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82657
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,185.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,147.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,192.5
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,276.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,342.62
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.25
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,216.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.56
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89102
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9971
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83963
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85782
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90072
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73269
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87716
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94192
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85461
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,127.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,202.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,151.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,160.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,222.75
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,283.62
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,345.25
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,168.88
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,211.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9125
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99673
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79467
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89758
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96063
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86233
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83832
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88363
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92755
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9107
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88006
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93024
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,138.12
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,188.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,163.88
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,181.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,212.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,312.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,351.75
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,169.5
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,213.38
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91015
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83526
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91553
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96799
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87515
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82974
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82422
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9491
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
