Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91412
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90903
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92224
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,151.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,204.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,174.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,178.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,209.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,329.25
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,376.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,222.5
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89221
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99765
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89865
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87555
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91653
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75943
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79779
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8829
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89981
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,170.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,241.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,208.62
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,167.5
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,348.75
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,405.88
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.62
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,178.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87356
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9975
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93973
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,79.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,101.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89505
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97159
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89044
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78796
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8793
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91476
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95996
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89911
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,144.25
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,213.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,170.62
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,217.38
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,330.75
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,379.5
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,201.88
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,241.12
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84582
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99762
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93152
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95315
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96683
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91528
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81802
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83676
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94711
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
