Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91647
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,161.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,223.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,183.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,171.75
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,356.12
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,397.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.25
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,216.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,271.5
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.13
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77804
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92923
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,87.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,112.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94311
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90356
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85443
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.81
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8038
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81894
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89987
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9118
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,176.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,223.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,193.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,171.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,201.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,355.38
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,391.62
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,232.12
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,275.25
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.81
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77545
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99811
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91324
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,115.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,96.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,108.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,129.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.62
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9444
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92517
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85489
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.81
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75473
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81686
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87625
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,177.25
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,228.62
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,203.75
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,203.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,363.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,413.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,216.62
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,283.88
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.87
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78775
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92163
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,99.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90344
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94998
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85748
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79272
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8287
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86282
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93979
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
