Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88998
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,142.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,214.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,173.75
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,235.88
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,348.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,395.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,220.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,267.25
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.56
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85949
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91733
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,102.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,105.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,118.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93268
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93579
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88302
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82629
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89203
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90686
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90005
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88809
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,175.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,223.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,193.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,192.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,345.75
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,382.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,219.88
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,263.12
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.19
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85525
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84784
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92923
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94595
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87137
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88113
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91128
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91089
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9422
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89856
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,170.5
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,211.88
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,186.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,177.12
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,220.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,349.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,386.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,209.62
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,265.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.81
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8728
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8569
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Max),A,100.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94366
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93509
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92279
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8645
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88003
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
