Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91925
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95312
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90039
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,170.5
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,229.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,189.38
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,166.88
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,200.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,344.25
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,384.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,191.62
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,248.12
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87774
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88254
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9378
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95901
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91147
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93021
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84918
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90549
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85898
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90124
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,149.62
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,204.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,229.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,347.75
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,378.12
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.38
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,183.5
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,236.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87662
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90033
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,91.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,82.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,103.38
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9249
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95956
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90808
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86545
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82705
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91131
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85681
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,132.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,185.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,211.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,237.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,323.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,383.88
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,246.62
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88678
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89822
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,99.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,81.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9277
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90353
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95508
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94284
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84662
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
