Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88742
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89841
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,125.62
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,191.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,213.12
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,263.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,328.12
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,377.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,217.75
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,273.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85788
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92157
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94525
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96506
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89941
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92334
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86276
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89447
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83365
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91022
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,140.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,194.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,157.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,197.88
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,334.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,388.12
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,228.25
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,291.38
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.94
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81616
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99734
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86215
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,76.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,110.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95218
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96622
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90909
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88965
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91656
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,131.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,155.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,266.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,336.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,370.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.12
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,229.38
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,290.25
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.63
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80761
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85705
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,109.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,88.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9584
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95532
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90011
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91528
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90069
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
