Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90033
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88925
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,141.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,284.38
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,172.12
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,210.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,248.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,335.62
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,394.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.75
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,254.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.81
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.81
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81222
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84335
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,79.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,90.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93964
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94684
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90561
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91992
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90982
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89892
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9263
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91055
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91574
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94232
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,167.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,211.62
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,188.12
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,223.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,273.75
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,330.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,376.25
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,150.38
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,200.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.5
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77316
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99582
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88598
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94058
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92996
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90881
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89209
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94919
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87729
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89737
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93167
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90439
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,115.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,207.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,174.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,216.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,260.5
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,249.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,360.5
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.25
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.81
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82843
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93011
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93307
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93301
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9263
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95593
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89297
