Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81637
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86084
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91467
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92847
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90375
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90347
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93802
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,204.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,220.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,259.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,248.75
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,306.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.44
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87222
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97494
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94177
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9422
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9426
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92773
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93902
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89255
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79428
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86773
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89682
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91864
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92288
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,112.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,160.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,233.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,286.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,247.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,300.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,157.75
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,229.12
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93811
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94302
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94897
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92853
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92862
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92035
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89718
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7836
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85806
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90848
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89334
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89493
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,156.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.62
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,194.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,274.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,244.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,290.38
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,192.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,234.25
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89908
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97201
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94009
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93921
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93433
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
