Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88159
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93344
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83767
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85443
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92929
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91281
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92978
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,113.75
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,144.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,202.12
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,295.5
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,260.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,309.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,176.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,255.88
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88107
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8435
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95419
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92703
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89764
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.936
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,135.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,183.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,156.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,217.38
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,299.88
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,304.25
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,380.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,217.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,323.5
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89093
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9512
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89496
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97525
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85492
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89233
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87301
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92062
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,126.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,195.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,244.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,309.62
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,271.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,354.25
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,204.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,309.88
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89166
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94513
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94855
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84424
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98093
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87057
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
