Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93658
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8403
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87884
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94098
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,136.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,183.88
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,254.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,322.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,281.88
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,341.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,182.12
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,249.5
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.19
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91485
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92258
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95566
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85544
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96246
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92398
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92599
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92987
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92734
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94928
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,135.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,180.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,257.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,292.38
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,290.12
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,347.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,268.75
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93219
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94717
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94821
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.879
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9761
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93423
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93094
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92642
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,137.38
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,187.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,271.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,335.38
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,295.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,358.5
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,225.12
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,301.62
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92285
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95575
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96799
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97998
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93161
