Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92059
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92667
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95862
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,137.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,177.25
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,148.62
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,306.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,375.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,296.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,374.88
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,236.38
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,327.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94922
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93509
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96756
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96387
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86859
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90045
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95276
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94592
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,139.12
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,184.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,154.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,293.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,344.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,300.25
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,419.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,256.62
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,349.88
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94531
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96194
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96063
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92706
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93469
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9534
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95331
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,141.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,189.5
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,150.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,305.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,400.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,296.25
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,390.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.38
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,266.88
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,355.62
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95752
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92905
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9675
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
