Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96832
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93927
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,146.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,180.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,349.25
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,417.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,314.38
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,384.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,286.12
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,352.88
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95367
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95837
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9696
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96411
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97549
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91492
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96295
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.38
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,147.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,185.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,320.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,406.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.38
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,331.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,415.88
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,282.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,368.12
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.62
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96439
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95233
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96023
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94986
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94495
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95032
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,153.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,208.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,173.88
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,302.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,416.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,369.12
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,465.38
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,284.5
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,371.62
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.25
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96915
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94778
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97681
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
