Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9772
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98065
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96146
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92627
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,161.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,207.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,176.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,306.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,409.5
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,354.12
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,448.88
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.75
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,288.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,344.38
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96545
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96344
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95996
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97617
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95816
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,163.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,219.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,182.88
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,339.12
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,411.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,379.25
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,456.38
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,268.62
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,323.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93103
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97095
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96921
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96988
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8959
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96051
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,75.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,126.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,165.88
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,223.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,344.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,402.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,383.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,474.12
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.25
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,259.5
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,339.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92825
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97681
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9697
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
