Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85248
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,85.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,108.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.75
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,168.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,238.75
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,381.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,465.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.75
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,405.5
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,503.38
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.62
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,283.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,360.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92959
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98035
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97491
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95828
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89242
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,62.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,117.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.25
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,165.75
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,206.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.25
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,372.12
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,454.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,386.25
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,484.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,309.5
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,394.38
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93625
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97415
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96701
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96835
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96701
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92917
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.38
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,170.38
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,227.5
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,191.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,406.12
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,499.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.62
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,370.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,485.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,307.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,372.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.75
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
