Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92453
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97461
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96585
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97317
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91589
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,168.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,226.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,189.12
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,396.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,496.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,366.5
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,500.75
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.62
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,327.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,423.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.38
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91409
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97049
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8887
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,126.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,182.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,217.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.88
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,171.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,215.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,191.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,446.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,533.5
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,368.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,446.25
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.62
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,344.75
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,445.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.38
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92746
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97287
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,106.38
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,86.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,174.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,127.62
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,167.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,223.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.88
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,433.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,511.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,410.75
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,518.25
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.25
