Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,345.5
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,459.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.12
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94891
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95428
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,91.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95386
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96909
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95401
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,122.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,89.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,159.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.12
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.75
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,163.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,211.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,187.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,407.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,502.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,426.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,530.25
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,365.12
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,443.62
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.88
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96216
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96356
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95615
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97324
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93188
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,136.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,177.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,147.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.38
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,169.88
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,211.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,428.25
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,537.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.62
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,399.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,541.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,360.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,482.12
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9722
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96091
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95856
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96725
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,133.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,98.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,190.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,207.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,142.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
