Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,170.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,207.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,446.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,531.38
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,410.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,534.62
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.75
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,396.25
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,532.12
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.88
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95996
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92914
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,65.12
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,122.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,177.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,145.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,205.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,201.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,166.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,222.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,185.12
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,462.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,530.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.25
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,428.38
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,543.88
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,492.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,384.5
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,493.62
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.75
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9613
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96991
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98154
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94754
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,146.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,215.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,169.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,216.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,188.12
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,458.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,566.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,420.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,515.62
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,411.25
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,523.75
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.38
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96829
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97739
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96667
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9772
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96109
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,217.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,166.12
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,193.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,194.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.38
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
