Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,174.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,248.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,195.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,463.88
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,579.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,517.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,438.5
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,556.62
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.38
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,381.38
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,534.75
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.25
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97461
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97916
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96591
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91553
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96316
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,134.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,162.38
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,214.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,190.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,175.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,247.75
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,220.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,505.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,590.12
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,554.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,451.5
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,540.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.62
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,373.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,475.88
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.25
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97137
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98264
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97559
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96753
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94006
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94363
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,164.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,155.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,234.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,193.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,188.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,176.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,251.75
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,460.62
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,614.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,527.38
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,442.75
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,566.12
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.25
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,416.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,507.75
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9635
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97015
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93408
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,42.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,64.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,113.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,225.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,113.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,182.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,155.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,251.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,200.75
