Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.88
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,183.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,299.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.62
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,482.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,664.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,553.75
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,444.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,592.25
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,371.5
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,497.12
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.38
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96707
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93375
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,67.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,119.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,218.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,140.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,235.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,186.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,223.12
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,188.5
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,301.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,231.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,509.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,664.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,589.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,437.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,574.25
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,378.62
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,517.88
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97671
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97903
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92178
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,90.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,165.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,126.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,204.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,272.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,234.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,111.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,215.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,145.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,240.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,190.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,212.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,148.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,202.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,303.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,240.75
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,549.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,711.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,610.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,438.5
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,586.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.25
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,389.62
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,524.12
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.88
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96374
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97116
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93533
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,181.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,112.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,191.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,289.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,241.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
