Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,107.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,227.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,184.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,134.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,193.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,261.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,224.25
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,543.38
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,642.88
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,593.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,468.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,635.12
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,552.5
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,392.62
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,512.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.75
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98407
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94983
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,63.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,184.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,79.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,131.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,206.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.62
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,213.75
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,188.5
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,271.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,213.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,529.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,683.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,599.25
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,463.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,646.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,420.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,555.38
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.12
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99411
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,57.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98743
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,117.5
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,80.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,78.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,116.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,97.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,201.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,242.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,130.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,217.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,121.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,297.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,215.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,129.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,204.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,160.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,149.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,193.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,308.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,239.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,587.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,770.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,668.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,498.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,723.12
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,616.88
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,458.75
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,583.25
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.62
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,81.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,138.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,116.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,126.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,200.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,249.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,221.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.75
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
