Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,160.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,222.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,173.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,319.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,241.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,155.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,158.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,186.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,271.88
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,231.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,581.25
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,721.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,649.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,589.62
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,738.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,659.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,456.12
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,599.5
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.38
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96426
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,132.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,121.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,179.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,251.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,212.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,209.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,129.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,168.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,265.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,142.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,154.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,182.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,296.75
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,531.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,660.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.88
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,566.5
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,715.25
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,637.38
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,411.62
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,573.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.12
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,144.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97031
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97455
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,129.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,202.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,274.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,235.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,210.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,147.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,181.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,258.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,221.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,155.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,189.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,272.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,231.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,549.12
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,650.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,606.38
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,577.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,722.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,644.75
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,430.88
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,544.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.25
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98221
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,132.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97879
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,61.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,106.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,174.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,210.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
