Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,141.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,171.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,275.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,212.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,149.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,177.75
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,283.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,214.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,489.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,606.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,545.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,530.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,717.62
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.88
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,426.12
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,537.38
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.25
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97476
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,123.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,125.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,242.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,120.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.38
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,149.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,235.5
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,192.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,177.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,261.62
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,472.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,645.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.88
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,484.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,680.12
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,597.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,446.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,567.25
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.75
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97586
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97906
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96463
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,228.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,221.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,131.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,169.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,265.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,208.38
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,141.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,228.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,141.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,176.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,236.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.88
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,458.5
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,595.12
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.75
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,469.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,674.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,586.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,461.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,582.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.25
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97754
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94778
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
