Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,251.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,223.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,138.62
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,139.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,251.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,189.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.38
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,223.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,171.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,278.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,193.12
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,419.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,561.5
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,505.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,656.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,573.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,412.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,572.75
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.25
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95889
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99377
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96548
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96045
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,227.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,217.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,144.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,282.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,192.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,179.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,167.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,266.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,201.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,428.62
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,537.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.12
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,488.88
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,715.75
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,576.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,364.38
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,543.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98148
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97192
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96399
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92554
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94318
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92847
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,205.75
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,102.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,200.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,151.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,205.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,174.88
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,387.12
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,529.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,414.25
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,586.38
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,383.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,532.62
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96905
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93808
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9339
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92029
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
