Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,144.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,115.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,206.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,152.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,197.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,382.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,480.25
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,425.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,542.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.62
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,410.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,556.38
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.12
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96606
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96686
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99533
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9678
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9382
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91009
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,106.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.12
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,228.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,115.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,149.75
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,183.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,362.25
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,449.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,376.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,504.88
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,383.62
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,496.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.38
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96097
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97354
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,83.12
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.12
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,225.12
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,178.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,151.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,233.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,348.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,446.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,351.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,463.75
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.62
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,379.88
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,534.25
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96661
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97159
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95377
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
