Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,238.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.88
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.88
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,148.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,243.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,360.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,479.75
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.38
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,345.5
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,475.62
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,416.88
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,570.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.12
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95224
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9671
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94034
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,207.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,173.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,149.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,233.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,351.62
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,474.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,335.75
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,437.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,402.5
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,527.38
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.12
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91531
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94394
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97848
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98227
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96481
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,196.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,116.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,146.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,184.25
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.12
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,371.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,502.5
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,341.5
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,465.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,375.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,475.38
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.88
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93249
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96197
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96335
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9931
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9715
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
