Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,147.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,226.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,364.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,466.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,353.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,488.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.62
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,298.5
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,457.75
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.25
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95093
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.965
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9303
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,155.75
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,206.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,415.38
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,526.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,375.5
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,460.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,320.25
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,430.88
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87961
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94455
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8945
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,150.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,193.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,395.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,506.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.88
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,345.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,474.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.12
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,352.75
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,489.5
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.38
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89865
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95248
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98053
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
