Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,123.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,149.12
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,211.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.25
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,398.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,535.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,377.88
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,482.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.75
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,338.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,429.5
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84463
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91556
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,204.38
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,146.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,208.25
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,377.25
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,514.88
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.12
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,339.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,509.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.75
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,342.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,464.62
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.25
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.94
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7994
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96237
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97375
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97427
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94025
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,202.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,139.5
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,170.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,351.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,452.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,342.12
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,478.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,330.25
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,462.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.62
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.32
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81854
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93085
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97012
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96643
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
