Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,140.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,193.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,317.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,448.75
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,341.88
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,515.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.25
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,369.5
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,481.62
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.12
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.81
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85772
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95819
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97021
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94788
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93176
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91977
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,101.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,227.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,138.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,173.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,360.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,459.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,338.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,481.5
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.12
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,348.38
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,496.75
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85098
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9144
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95758
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96274
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91821
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90182
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,51.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,217.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,141.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,202.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,162.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,347.25
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,465.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.75
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,276.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,395.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,313.12
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,410.88
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.81
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91226
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95233
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96423
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91138
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94473
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
