Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,98.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92795
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,139.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.38
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,359.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,498.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,293.75
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,453.62
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,312.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,418.88
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.19
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9458
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93841
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99133
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96225
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88119
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87536
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,150.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,258.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,183.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,383.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,562.38
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,320.5
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,432.12
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,284.62
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,376.25
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90967
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94537
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96478
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95679
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78921
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89343
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89581
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93024
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,65.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,144.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,164.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9292
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,150.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,248.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,192.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,394.12
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,558.75
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,267.5
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,395.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,295.38
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,400.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.88
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.67098
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88574
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9949
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93741
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
