Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72787
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9238
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93393
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9491
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,199.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,153.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,235.5
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,194.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,425.62
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,515.25
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.38
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,284.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,397.75
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,296.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,411.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-66.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87988
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9458
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97461
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92377
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83322
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,77.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,94.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,164.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,230.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,157.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,262.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,203.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,415.5
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,546.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.12
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,282.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,394.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,272.75
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,394.88
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.81
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89422
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97159
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95483
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95041
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,135.5
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,200.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,399.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,496.25
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,302.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,412.88
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,279.62
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,427.12
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.31
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87396
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94665
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96689
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
