Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,100.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91315
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,138.25
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,221.5
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,335.12
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,477.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,266.38
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,362.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,328.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,434.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94958
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83972
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98669
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93121
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95309
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,143.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,218.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,172.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,393.38
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,509.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,267.12
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,410.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,287.5
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,428.25
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80938
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82043
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98328
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93439
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93625
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,133.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,195.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,349.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,474.88
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.62
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,301.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,424.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.75
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,307.12
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,455.5
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.25
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-63.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65667
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92236
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,122.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
