Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92407
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,233.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,189.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,153.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,348.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,457.12
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.25
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,344.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,456.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.62
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,387.88
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,502.38
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.75
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-51.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.64889
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83301
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93121
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95074
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,211.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,383.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,490.38
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.62
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,318.12
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,468.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,346.75
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,463.12
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.88
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84973
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87582
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89957
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,222.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,126.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,163.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,141.25
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,363.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,487.5
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,340.75
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,495.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,348.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,483.62
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.38
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85412
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95764
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99457
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
