Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94861
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.88
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,128.38
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,230.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,388.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,474.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.75
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,313.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,427.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,373.62
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,564.25
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87997
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92468
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94913
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,222.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9361
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,130.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,241.62
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,310.88
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,468.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,284.25
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,430.38
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,367.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,539.12
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78137
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96396
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93539
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,231.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,127.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,206.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,297.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,478.38
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,351.62
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,461.75
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.88
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,393.12
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,536.25
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.935
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97238
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94989
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
