Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94601
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,242.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,128.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,193.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,386.75
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,524.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,337.12
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,456.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.25
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,403.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,506.38
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.62
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96106
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91788
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9249
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96335
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,141.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,204.75
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,119.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,186.38
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,366.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,494.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,308.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,477.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,352.88
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,499.62
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.12
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.19
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9588
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96765
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91327
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92267
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94046
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,178.25
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,317.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,427.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,289.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,492.62
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,304.5
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,437.38
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.88
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95407
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94876
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
