Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,131.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,182.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,331.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,446.12
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,301.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,402.62
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,330.88
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,476.38
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.75
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97244
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97211
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98047
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95612
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,205.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,107.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,127.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,251.25
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,321.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,481.88
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,250.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,470.75
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,361.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,554.12
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.38
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97147
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93237
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9834
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95218
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,195.75
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,125.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,165.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,330.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,497.5
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.12
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,377.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,487.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.88
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,363.25
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,479.38
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.62
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
