Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97574
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91812
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9263
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,192.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,234.88
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,126.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,192.5
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,387.25
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,488.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,365.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,524.38
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,323.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,507.62
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.75
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98093
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96649
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96664
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96222
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,244.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,127.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,199.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,152.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,386.62
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,510.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,325.75
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,523.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,313.38
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,455.12
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.88
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9704
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96368
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93298
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,141.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,212.5
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,179.62
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,414.25
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,523.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,319.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,435.88
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.75
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,302.12
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,415.5
