Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.38
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98361
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94107
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,104.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,220.75
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,136.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,209.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.88
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,387.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,543.62
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,340.5
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,539.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,327.12
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,474.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.25
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,128.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94128
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,230.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,131.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,183.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.88
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,399.75
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,540.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,392.25
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,535.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,321.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,538.38
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.62
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94864
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91644
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,221.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,204.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,184.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.75
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,140.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,203.75
