Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,410.62
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,544.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,329.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,438.25
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,398.25
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,529.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.88
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92865
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95953
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80438
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,221.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,262.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,396.62
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,559.75
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,482.25
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,295.38
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,446.12
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,356.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,510.62
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.62
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.19
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96304
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94443
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96152
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91513
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,138.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,81.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,129.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,202.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,401.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,523.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,313.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,508.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.38
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,331.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,474.5
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.12
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95578
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97641
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94531
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93845
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,138.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,251.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,205.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
