Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,133.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,248.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,405.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,552.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,361.12
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,536.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.38
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,291.75
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,457.62
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93176
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97443
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92642
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94195
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95474
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,144.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,103.62
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,177.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,259.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,209.5
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,197.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,134.5
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,206.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,414.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,544.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.12
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,375.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,499.75
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.88
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,307.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,498.25
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.38
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95657
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98764
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87094
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93494
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,81.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,157.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,277.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,201.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,134.88
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,201.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,163.38
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,443.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,597.62
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,318.25
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,505.75
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,366.25
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,501.5
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.12
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86215
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93323
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95117
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,123.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,180.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,262.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,217.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,190.25
