Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.25
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,129.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,137.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,235.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,170.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,476.38
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,603.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,536.12
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,373.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,498.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,394.62
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,518.75
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.88
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93491
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87173
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92981
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91406
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89841
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,144.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,106.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,211.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,286.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,249.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,232.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,208.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,152.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,230.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,226.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,174.75
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,450.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,598.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,529.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,330.25
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,594.38
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,410.12
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,571.62
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.88
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85379
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94159
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96844
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96442
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93072
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,83.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,211.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,284.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,252.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,244.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,260.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,168.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,110.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,226.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,252.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,190.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,140.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,212.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,167.62
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,422.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,524.25
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.5
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,361.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,617.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.12
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,483.38
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,597.88
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.75
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90683
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96866
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,115.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89252
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9422
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9555
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,134.5
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,258.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,105.5
