Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,146.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,226.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,189.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,131.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,184.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,395.12
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,513.38
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.75
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,331.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,536.25
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.62
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,396.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,522.62
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.88
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96365
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95196
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94504
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97714
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92224
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95972
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92221
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,94.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,127.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,157.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,379.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,465.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,354.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,466.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,364.88
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,475.12
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.62
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89059
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95917
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87143
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90985
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,134.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,199.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,272.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,469.12
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.38
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,280.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,429.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.62
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,279.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,421.25
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88034
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88363
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96701
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97259
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8681
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
