Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,88.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,124.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,205.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,273.75
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,397.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,263.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,352.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,301.38
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,444.88
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.12
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93036
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90204
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96738
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84411
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9476
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94354
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.879
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,110.38
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,169.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,266.25
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,391.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,275.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,391.75
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,304.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,417.12
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.62
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92108
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9295
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96027
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85211
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92233
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95737
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,61.38
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,175.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,119.88
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,151.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,308.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,409.12
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.62
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,306.25
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,406.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,320.5
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,428.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92807
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94235
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95804
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85522
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91275
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9313
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
