Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,153.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,317.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,432.75
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,282.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,411.62
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,281.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,399.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.38
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8862
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88336
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94595
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90787
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96402
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93628
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92364
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,61.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,90.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,304.62
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,401.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,240.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,337.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,240.88
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,352.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87659
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97388
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91446
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92416
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,109.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,169.88
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,276.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,349.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.12
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,236.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,359.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,241.5
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,348.75
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.62
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95447
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9682
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9107
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82788
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87506
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93304
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88275
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,36.62
