Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,176.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,160.88
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,242.75
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,346.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,239.62
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,332.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,233.12
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,344.5
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9552
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8255
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84152
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8645
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94284
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,108.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.75
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,248.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,308.38
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,254.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,322.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,334.5
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86194
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92529
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86304
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8996
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92087
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88138
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,144.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,257.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,343.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,251.12
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,348.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,228.38
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,302.5
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.19
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79831
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96994
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90082
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.06
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94452
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94684
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85608
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93228
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93783
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91025
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90469
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
