Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,131.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,226.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,312.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,212.62
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,347.38
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,243.5
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,305.12
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83734
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96783
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89645
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,14.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92529
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95758
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89862
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88641
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95114
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93942
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,142.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,225.25
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,294.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,218.62
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,303.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,184.75
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,311.38
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86987
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98456
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90137
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88949
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95364
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89676
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80533
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84192
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,130.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,228.75
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,316.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,204.75
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,277.25
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,187.5
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,279.62
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81317
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97284
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93182
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.69
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86789
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84121
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73217
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78457
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79123
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90719
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
