Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85922
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,227.88
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,278.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,196.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,263.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,193.75
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,274.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83658
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93079
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82831
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76382
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.94
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72604
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83496
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78827
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93085
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86902
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,136.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,278.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,190.5
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,258.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,176.25
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,227.12
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.94
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87512
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96683
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8931
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.63
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82925
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96454
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82382
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.69
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73959
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88089
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77539
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93304
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9357
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88931
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,115.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,188.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,223.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,183.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,252.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,163.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,245.75
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88367
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87436
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.13
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84466
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86831
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.07
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80746
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90906
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79205
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92206
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
