Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9314
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90198
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,192.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,271.75
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,190.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,274.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,175.12
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,240.25
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87045
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96246
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92816
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86941
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95795
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85266
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89166
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84707
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80255
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92734
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93484
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,130.38
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,192.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,278.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,186.5
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,256.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,174.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,221.88
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87652
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95053
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92688
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87799
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82501
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79248
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81955
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93381
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94864
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,93.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,140.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,169.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,229.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,220.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,291.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,191.12
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,234.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8576
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96139
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9577
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84295
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.44
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78286
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78909
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82638
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
