Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92926
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,125.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,254.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,219.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,194.5
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,256.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85531
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94876
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96207
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82458
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.63
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79501
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83127
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77127
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93478
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89856
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,99.25
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,162.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.88
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,213.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,268.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,229.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,290.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,181.12
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,225.5
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.13
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82608
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93164
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94733
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88214
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93353
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88956
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72519
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93115
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,98.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,144.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.75
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,236.5
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,287.38
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,243.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,315.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,184.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8894
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99258
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94147
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.44
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85119
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84765
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92624
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82657
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71896
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
