Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91144
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,154.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,210.75
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,235.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,299.75
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,198.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91299
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93814
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86642
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96713
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82068
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.68
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89752
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83658
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69055
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9501
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94839
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,91.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,130.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,188.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,243.75
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,309.12
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,198.88
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,253.38
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88971
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99512
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92923
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,77.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79657
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9733
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88421
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89822
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83127
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78235
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88751
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95175
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,127.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,257.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,260.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,309.62
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,205.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7937
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91693
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,72.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.87
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8226
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96301
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88855
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89679
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85937
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87295
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
