Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92334
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,214.5
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,258.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,278.25
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,323.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,236.88
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,297.75
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81625
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99649
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8869
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,99.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85846
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80133
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88565
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87414
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88556
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92947
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,97.5
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,181.75
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,240.62
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,269.75
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,327.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.25
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,217.38
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,273.75
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.56
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86435
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88699
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87973
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95776
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83551
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89868
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90384
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84588
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90213
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.935
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,113.25
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,186.75
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,229.88
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,283.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,330.5
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,225.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,264.12
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.56
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91418
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91098
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.06
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87012
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98074
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85064
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91809
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8161
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85483
