Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87652
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93735
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,95.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,137.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,203.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,252.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,267.38
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,318.12
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.75
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,224.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,281.25
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90167
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99768
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95563
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,90.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94961
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80603
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87372
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75857
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84479
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91647
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90799
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,92.75
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,197.5
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,263.88
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,250.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,308.25
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,241.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,286.12
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.31
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90188
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99796
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94348
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,82.75
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92892
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86841
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88409
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84939
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85409
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92981
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93793
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,97.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,187.75
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,229.62
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,260.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,322.38
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,244.5
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,276.88
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96091
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99786
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91916
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,98.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,114.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94739
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91797
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
