Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87515
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87845
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94305
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90506
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,175.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,195.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,261.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,317.38
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,264.5
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,304.88
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99771
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92691
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91244
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82065
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91373
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86358
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90506
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9115
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90973
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,130.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,209.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,249.25
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,267.12
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,237.75
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,295.38
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90484
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93817
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.37
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88305
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82348
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93439
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8482
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9122
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88852
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,110.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,157.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,188.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,294.25
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,334.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,236.5
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,282.88
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.19
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88501
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93628
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.19
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8956
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88238
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
