Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91812
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82953
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87451
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93506
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9234
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,171.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,185.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,223.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,295.38
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,347.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,256.75
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,318.12
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89682
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95712
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88211
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85452
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88891
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78619
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88156
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91907
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92639
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,148.75
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,244.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,288.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,330.62
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,241.12
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,311.25
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89062
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95334
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,65.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,85.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.56
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88418
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87909
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87994
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79672
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8938
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93637
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,110.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,151.25
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,199.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,258.88
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,287.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,338.75
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,240.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,284.62
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91101
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93658
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87155
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90076
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
