Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92947
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80798
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87366
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92309
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,175.38
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,220.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,259.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,274.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,370.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,228.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,290.88
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89706
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92367
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,73.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84549
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87756
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90314
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86487
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85718
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90451
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,73.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93878
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9357
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,112.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.75
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,207.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,299.12
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,368.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.62
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,247.38
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,306.25
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93646
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9165
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86029
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86868
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93643
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91327
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92346
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93506
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93146
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,108.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,163.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,226.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,297.62
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,289.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,347.38
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,245.5
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,293.88
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94305
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.905
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,68.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,102.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.31
