Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93912
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86975
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94565
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82449
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90768
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90643
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91687
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,104.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,264.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,303.62
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,293.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,344.75
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,238.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,280.12
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90271
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94318
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93542
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86987
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83609
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83935
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95334
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92819
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89902
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,256.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,298.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,280.25
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,331.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,231.75
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,283.5
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86343
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95184
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,85.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94272
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92538
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90121
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88867
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92404
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93988
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90988
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,154.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,257.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,307.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,270.88
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,336.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,205.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,284.25
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85754
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99564
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91864
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.12
